Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-31.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,194.62
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,194.75
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.75
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,155.5
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,156.38
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,229.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,232.12
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.25
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58062
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62567
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73376
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,56.25
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,56.75
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.5
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,59.38
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,62.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.75
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,59.25
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.12
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5151
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45925
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4168
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,70.88
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,71.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,65.25
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,66.38
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.88
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.81
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47588
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60485
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.57446
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46419
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48357
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.51897
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48937
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49151
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.44286
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,69.12
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,69.25
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.12
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,54.75
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.62
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,51.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.62
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.67
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.17
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,235.28
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.72
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.78
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,241.75
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,242.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.88
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,159.75
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,162.25
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,206.12
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,208.5
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.38
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.19
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.69
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66751
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6791
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74447
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,52.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,46.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,71.38
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,71.5
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.5
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.31
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43398
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4645
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46761
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,113.25
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,114.25
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,113.62
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,128.93
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50146
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52502
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.6217
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46087
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44164
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.62396
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48504
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46529
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.22536
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,30.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.23
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.75
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.91
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-34.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,150.5
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,151.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,107.88
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,108.38
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,243.25
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,243.62
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.31
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.63
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66497
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69567
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73681
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,53.25
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.88
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,46.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,46.5
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.25
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,73.25
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,73.38
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.25
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51284
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46825
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43365
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,63.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,64.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.62
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,74.88
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,75.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53353
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48513
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47524
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4616
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38167
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48171
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,40.75
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.38
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.43
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49349
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.56826
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.2275
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.75
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
