Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,204.38
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,209.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,118.62
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,118.75
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,214.75
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,215.5
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.56
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.38
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73639
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68939
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7575
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,52.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,59.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,45.12
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,45.38
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,76.12
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,76.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49279
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4237
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4363
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,56.75
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,57.38
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.63
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59731
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.65142
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.60223
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.06
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44558
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5718
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47607
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49447
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.5472
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29998
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,39.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.25
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,154.75
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,167.5
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,99.62
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,100.38
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,206.38
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,206.62
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.5
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.75
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60421
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60562
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72848
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,37.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,55.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,56.88
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.75
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,51.5
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,51.62
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43651
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48672
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39931
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,34.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,58.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,58.75
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.25
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.06
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,135.31
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53701
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.69134
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.57885
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46145
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5718
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.55685
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49047
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45354
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40377
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,79.88
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,80.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.88
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,179.75
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,180.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.88
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,128.5
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,129.88
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,159.62
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,160.38
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.62
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60363
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65585
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,58.75
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,59.12
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.88
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,51.62
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,54.12
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,51.88
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,52.25
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.57992
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49978
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44173
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,52.38
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,53.12
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.88
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,61.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,72.38
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.56
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51192
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57406
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.54269
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49352
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56539
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46658
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45745
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49117
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40612
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
