Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,179.12
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,179.88
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,143.62
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,146.88
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,172.62
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,184.75
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.43
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.69
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63397
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62133
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72631
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,65.38
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,65.75
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,65.5
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,80.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,80.12
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,61.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,61.5
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.38
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52087
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49139
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4464
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,70.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,70.38
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,76.12
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,76.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.12
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5473
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57433
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.59997
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,132.13
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48614
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5014
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.6549
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,37.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,37.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.12
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49511
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.53194
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40594
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,42.75
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,51.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.75
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,231.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,240.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,169.5
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,169.62
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,185.25
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,185.5
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.31
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.19
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64678
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6192
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68414
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,48.88
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,49.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.88
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,41.75
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,46.88
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.38
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,55.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,55.88
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.75
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47597
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49728
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43322
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,84.88
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,85.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,55.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,55.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.81
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53655
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48959
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.34353
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,132.87
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50085
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47082
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.73117
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,53.5
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,53.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50085
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.52685
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.53109
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,65.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,65.38
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.25
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,43.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,43.75
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.81
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,272.75
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,272.88
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,272.75
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,136.38
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,141.75
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,144.25
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,145.88
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,124.88
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.57177
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57018
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65255
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,54.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,54.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,53.75
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,53.88
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.75
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,58.38
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50512
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47207
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40539
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,42.75
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,68.5
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,68.62
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.62
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49438
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54644
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.28484
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43191
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51617
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.53542
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,39.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,39.25
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50237
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.51626
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.53164
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,53.5
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,53.62
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,47.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,51.75
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.38
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
