Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,177.25
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,178.25
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,161.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,165.5
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,190.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,190.25
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.06
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64727
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64981
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6455
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,46.75
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,47.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.88
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,43.12
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,45.62
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.75
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,58.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,58.12
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.12
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47271
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50256
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42995
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,41.62
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,41.88
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,58.62
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,59.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.75
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5136
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49807
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47878
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41244
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45568
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.6321
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46963
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4667
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42034
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,32.62
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.5
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,135.25
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,135.75
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,111.12
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,119.25
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,177.62
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,178.25
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.12
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.63
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.19
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75537
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63583
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68307
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,43.62
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,43.88
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.75
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,61.12
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,61.62
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.25
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,58.62
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,58.88
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.88
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39263
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48836
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41991
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,63.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,63.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.13
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5057
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62417
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43416
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4685
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45742
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50442
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,31.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43709
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.53149
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41338
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,44.62
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,44.75
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.62
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,40.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.88
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.28
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.12
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,150.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,150.38
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,154.5
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,156.62
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.25
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,194.75
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,200.25
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.69
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.62
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.69
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60021
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56527
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.62335
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,56.62
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.75
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,36.5
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,36.75
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,52.25
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,52.38
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.38
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42647
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50915
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.458
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,43.25
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,81.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,82.5
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.38
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.81
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53167
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53555
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.34847
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41723
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38027
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.53335
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,81.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,81.38
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47564
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4811
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42849
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,72.5
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,76.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,43.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,43.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-32.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
