Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,153.75
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,166.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,154.75
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,157.5
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.88
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,262.38
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,264.12
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.75
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64871
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65801
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69482
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,46.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,46.5
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.38
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,50.25
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,50.5
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.38
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,45.5
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,45.62
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.62
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44033
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48232
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44323
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,55.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,55.12
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,73.62
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,73.75
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.75
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50512
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47655
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40554
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,130.5
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40743
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42815
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.65676
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46801
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.57061
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.49978
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,29.38
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,43.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,43.38
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.12
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.77
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,165.5
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,165.88
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,133.62
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,134.12
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,202.38
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,203.5
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.06
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.88
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.75
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58761
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55486
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67779
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,44.88
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,45.12
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,38.75
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.75
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49267
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49917
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40472
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,69.5
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,69.62
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,40.12
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,40.12
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.12
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52712
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53399
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.38274
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49871
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49136
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.62936
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.54491
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.53887
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.50301
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,39.88
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,40.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,41.62
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.62
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.42
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,151.38
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,151.62
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,127.25
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,127.75
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,149.5
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,149.62
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.38
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.69
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.38
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76114
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72287
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7911
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,44.5
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,49.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,49.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,61.5
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50808
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50634
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4182
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,49.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,54.38
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.88
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,40.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,40.25
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.12
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,94.88
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49035
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51101
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.08104
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,54.12
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.88
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,127.81
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,134.56
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.6
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54369
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.69284
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47634
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46252
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.47997
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,39.25
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.12
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.86
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.91
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.08
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.11
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,132.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,138.12
