Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,177.5
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,178.38
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,145.38
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,152.62
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.37
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.87
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.07
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68609
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6304
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71945
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,54.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,54.12
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,38.38
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,53.25
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,53.25
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.25
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46294
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49758
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43233
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.62
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,89.37
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53674
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51147
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.0089
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,43.38
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,43.38
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.38
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,125.38
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45129
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48116
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.56521
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48333
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45489
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.49059
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.12
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,155.25
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,155.62
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,150.88
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,153.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,124.75
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.37
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.56
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.81
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66046
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64877
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78518
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,55.75
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,56.25
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,67.25
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,67.62
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.38
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,65.75
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,66.12
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51998
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50405
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.48794
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,40.62
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,43.12
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,44.5
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.75
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,98.38
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52242
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.522
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.1559
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,127.63
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.58172
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47851
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44335
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46246
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47662
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43651
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.7
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,143.75
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,144.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,151.88
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,152.12
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,161.62
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,163.12
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.87
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.81
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62664
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64334
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77298
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,62.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,64.75
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,65.5
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,66.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.62
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,61.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,61.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,124.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.57183
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4898
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34902
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,57.38
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,58.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.75
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,36.12
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,36.38
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,111.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49981
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48644
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.37685
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,134.56
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,129.94
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.70977
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51531
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.63977
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26516
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50448
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.49886
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,43.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,43.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,39.75
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,40.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.08
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.12
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.16
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,156.38
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,158.62
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,146.62
