Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,147.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,164.88
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,165.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.87
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62014
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63183
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71765
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,86.38
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,86.62
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.5
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,86.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,86.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,84.12
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,84.25
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.25
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48666
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50097
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41827
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,64.62
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,64.88
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.75
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,45.62
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,45.62
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.62
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4938
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51232
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.37267
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47256
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50863
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44396
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.41399
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49355
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.50784
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,39.88
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.75
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.84
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.53
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.78
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,185.25
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,185.62
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.38
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,166.38
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,166.75
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,184.12
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,184.25
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.25
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60504
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54769
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63381
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,59.5
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,60.25
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,97.5
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,100.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.5
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,83.5
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,83.62
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,83.62
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,124.19
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53872
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50506
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3564
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,47.5
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,49.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.38
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,32.62
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.566
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48269
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47207
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46627
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52358
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45751
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.51833
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50454
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.49758
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,76.88
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,77.12
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,165.12
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,167.5
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,217.75
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,219.25
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.38
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,170.12
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,170.88
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.38
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.37
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.19
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.12
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73565
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66641
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75598
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,55.75
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,55.88
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.75
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,45.5
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,45.62
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.62
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,59.75
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,59.88
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.75
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5422
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.5227
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42916
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,86.88
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,91.62
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,66.12
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,66.5
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.25
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.44
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,95.06
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54363
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53173
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.0837
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.60577
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4049
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47265
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.51559
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48928
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40954
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.45
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.53
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.36
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.38
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.92
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.06
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,189.75
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,194.75
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,114.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,114.25
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
