Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,175.5
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,175.88
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.548
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.53491
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68133
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,45.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,45.38
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.12
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,70.38
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,70.5
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.5
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,38.75
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,39.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.58282
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48333
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35164
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,67.62
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,68.12
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.88
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,39.88
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,40.12
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,89.56
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52178
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52035
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.0237
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,72.75
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,76.75
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.38
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.66732
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51919
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.52029
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.51708
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.51199
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.50716
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,51.12
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,59.12
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.25
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,190.38
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,198.75
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.25
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,186.5
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,190.38
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.12
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,139.88
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,140.25
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.06
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.5
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62011
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60223
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6228
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,74.62
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,75.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,74.88
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,83.38
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,83.5
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.5
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,83.88
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,84.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47808
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46142
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46108
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,59.62
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,59.62
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.62
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,101.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,101.38
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.25
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51406
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50362
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.27581
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,128.25
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.66107
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49755
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45214
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.51232
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.51052
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41506
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,43.88
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,44.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.88
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.8
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,195.25
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,197.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,167.5
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,167.62
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,241.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,241.38
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.12
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.19
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.94
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63174
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54372
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72934
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,61.38
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,61.38
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,61.38
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,81.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,81.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,47.38
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,47.38
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.38
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,127.93
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.61602
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44784
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.51632
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51858
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49346
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40389
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,128.43
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,124.25
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.60366
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48711
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.5664
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,39.38
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.25
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48415
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.5014
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40981
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,44.38
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,44.5
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.38
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,37.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.12
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.55
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.42
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.5
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.77
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,122.25
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,169.62
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,169.75
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,169.38
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,169.62
