Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.56686
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.53719
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.5856
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,107.38
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,107.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.5
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,57.5
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,57.5
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.5
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,38.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50658
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.51296
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43902
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,37.88
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,40.88
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.37
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48681
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63589
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47704
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37877
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46282
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43746
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46377
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49667
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36019
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,78.38
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,82.62
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.56
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.45
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.61
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,186.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,187.62
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,165.62
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,170.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.88
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,164.75
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,165.5
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.12
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.63
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.25
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6101
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54949
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67208
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,75.5
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,75.88
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.75
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,74.75
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,75.38
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.12
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,45.12
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,45.12
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.12
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42827
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.53069
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44262
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,64.62
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,64.88
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.75
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.44
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.93
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.43752
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56277
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.22661
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39089
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49844
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48251
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.31
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.56057
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49584
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.28753
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,72.88
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,72.88
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.88
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,145.62
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,145.88
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,193.38
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,194.25
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.75
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,142.5
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,150.38
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.63
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.25
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59634
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55645
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72164
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,97.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,97.38
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.25
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,110.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,110.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,110.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,61.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.12
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49767
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.52444
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44039
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,43.5
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,43.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,84.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,84.75
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,137.19
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46267
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.70886
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.34783
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3503
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50677
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44949
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38994
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.51205
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3637
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,47.25
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,47.5
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.38
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.39
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.36
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,169.38
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,169.38
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.38
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,218.88
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,219.0
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.88
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,182.5
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,182.62
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
