Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60699
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.53845
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69897
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,84.38
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,84.88
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.62
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,131.12
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,131.75
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,131.38
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,47.38
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,47.88
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.62
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49722
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.51788
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43423
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,83.88
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,84.12
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53228
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47314
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.26122
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.25
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35796
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.488
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48357
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3601
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49014
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29943
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.8
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,159.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,159.25
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.12
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,201.88
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,202.5
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,171.88
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,172.38
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.94
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66781
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61138
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74234
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,84.62
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,84.75
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.62
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,91.88
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,92.38
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.12
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,69.38
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,70.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.62
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42361
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49053
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42788
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,68.12
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,68.5
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.25
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47527
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.45464
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43719
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42159
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52917
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50564
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44466
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48296
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39864
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,151.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,151.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,179.62
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,180.12
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,193.38
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,193.75
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.06
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59689
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58343
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73199
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,92.38
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,92.62
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.5
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,85.12
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,85.38
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.25
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,73.75
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,73.88
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.75
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43175
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45394
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43026
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,74.62
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,74.75
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.75
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4819
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.39107
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48141
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.53176
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51266
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39922
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.06
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17293
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47869
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37374
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,42.12
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,42.12
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.12
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.61
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.69
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,157.5
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,165.88
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,177.88
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,178.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,196.25
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,196.38
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.25
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
