Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.19
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62115
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57714
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74478
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,103.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,103.75
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,84.25
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,84.5
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.38
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,59.12
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,59.25
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.25
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,124.75
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.44
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53332
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50594
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.18318
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,92.5
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50954
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.45971
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.03813
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44118
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53631
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40908
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42162
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47021
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34969
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.47
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.3
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,187.5
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,188.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,151.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,151.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,110.5
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,111.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.25
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.31
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65832
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59011
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68652
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,87.5
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,87.62
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.5
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,85.75
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,86.38
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.12
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,72.62
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,72.75
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.62
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,126.69
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40456
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.60323
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3738
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,36.88
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,37.25
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.56
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,96.12
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57794
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53799
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.12047
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43929
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5183
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.55782
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.56
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44094
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50307
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24331
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,63.5
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,68.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.75
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,171.38
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,171.5
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,199.12
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,203.62
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.38
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,151.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,151.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.75
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61828
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57266
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69189
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,118.5
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,118.62
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.5
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,104.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,106.88
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.38
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,84.12
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,84.25
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.25
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,123.94
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52468
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.54632
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36498
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.62
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.19
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,95.62
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54107
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51809
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.0945
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,130.31
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47643
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.62213
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48586
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45818
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50704
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35528
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,201.12
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,201.38
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,157.75
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,159.88
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,155.88
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,156.12
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.37
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
