Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.56
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63439
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60323
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7377
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,88.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,88.62
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,108.88
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,115.38
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.62
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,59.12
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.38
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44802
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.53185
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40426
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,41.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,41.62
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.62
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,44.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,44.88
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.75
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53735
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51534
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4063
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33758
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52654
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.57824
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.41936
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.51357
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40301
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,164.12
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,164.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,166.38
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,172.62
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,144.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,145.5
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.81
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.25
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.5996
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56417
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68219
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,79.25
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,79.5
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.38
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,105.12
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,107.62
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,105.75
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,54.88
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,55.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.87
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45306
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38326
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21321
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.25
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,95.94
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58038
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62875
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.11107
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4349
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52032
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50655
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.34545
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48186
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40514
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.53
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,148.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,148.5
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,152.88
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,156.62
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,121.5
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,121.88
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.13
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.44
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.63
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69467
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56606
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72604
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,67.75
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,68.25
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,68.12
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,92.5
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,92.62
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.5
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,55.75
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,55.88
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.88
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.94
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47054
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.55789
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28521
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.81
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.38
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5425
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.46096
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.13924
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39818
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.69735
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45794
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48302
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46648
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33648
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,133.88
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,134.75
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,132.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,132.12
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,114.25
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.81
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
