Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.94
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68011
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60848
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73056
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,66.62
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,66.75
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.62
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,96.88
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,97.25
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.12
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,56.75
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,57.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.88
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.37
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47283
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40664
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31127
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,94.69
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49441
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52532
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.07274
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32854
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51348
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40423
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,127.06
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.81
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.59362
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48891
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.16381
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,119.25
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,119.62
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,151.75
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,152.38
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,100.88
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,101.12
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.63
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.13
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62496
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58535
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65194
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,65.88
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,66.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,66.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,76.5
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,77.12
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.75
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,55.12
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,55.12
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.12
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45492
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44771
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42623
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,39.75
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,54.12
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,58.12
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.12
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.19
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50747
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55068
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40117
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38933
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53356
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44964
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.69
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46444
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46349
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1013
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,141.88
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,142.62
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,118.5
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,119.5
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,141.38
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.75
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.06
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60089
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59518
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64346
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,95.88
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,96.25
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,93.88
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,94.25
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,88.75
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,89.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5736
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3904
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41195
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,52.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,132.5
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.63873
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.46743
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46246
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43014
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5621
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49517
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,122.19
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.31
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.5415
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44448
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0768
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,161.38
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,161.88
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,147.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,148.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,170.12
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,171.38
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.19
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
