Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72265
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66415
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.62338
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,54.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,54.88
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,59.88
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,60.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.12
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,103.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,103.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,103.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,133.37
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.65847
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42077
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.23186
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.44
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55569
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60171
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39727
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44015
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49163
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49197
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.88
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.49548
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44591
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.13545
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.81
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.39
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.41
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.23
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,116.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,116.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,104.25
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,104.88
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,155.38
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,155.88
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.87
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73608
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62509
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.64315
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,56.75
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,56.75
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,56.75
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,49.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,49.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,76.5
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.5
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35094
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40435
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.27111
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,87.5
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49694
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52209
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.03359
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40453
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42193
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4399
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.88
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36471
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43572
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.14311
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,236.53
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,236.58
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,235.7
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,235.77
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.7
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.75
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,92.5
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,92.75
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,97.62
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,97.62
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,121.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,121.12
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.13
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.93
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.19
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69586
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62759
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70648
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,58.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,58.62
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,71.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,71.38
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.25
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,81.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,83.75
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.88
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.88
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.33993
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38555
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.20284
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.94
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.25
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54952
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62133
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42995
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,129.13
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39016
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.61337
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45675
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.44
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3543
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43777
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.08168
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,236.83
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,236.84
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,92.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,107.38
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,107.38
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,130.25
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,133.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.31
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.56
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
