Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74432
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63897
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72479
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.12
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,62.88
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,62.88
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.88
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4103
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.29751
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35174
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.37
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52517
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64895
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.19185
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43746
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.33101
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47247
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,104.31
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.94
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40468
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.24202
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32213
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.23
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,77.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,77.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,126.38
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,147.75
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.81
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.44
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80615
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69314
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70977
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,55.5
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,45.12
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,43.38
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,70.5
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,88.62
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.75
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.3879
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33031
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24498
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4461
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54339
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.52886
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38872
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39089
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4602
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.56
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.31
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43413
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32616
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.28981
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.12
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,82.5
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,100.25
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,63.75
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,119.5
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.31
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77771
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70993
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68338
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,36.88
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,54.88
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.25
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53982
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40282
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32656
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47713
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54257
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.32268
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41537
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48107
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45095
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,104.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46014
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.24324
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24437
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.86
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.03
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.88
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,98.62
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,98.88
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,49.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,49.62
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,102.38
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,102.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.31
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.44
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75857
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70275
