Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68777
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,58.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,58.75
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,53.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,53.75
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,87.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,87.25
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,87.12
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.75
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28582
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42416
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.19545
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.81
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,105.19
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55352
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60055
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.24199
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39571
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35433
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37215
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,98.5
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48235
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.14537
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29015
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,90.25
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,90.88
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,78.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,121.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,121.75
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.37
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.19
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72338
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66967
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65307
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,54.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,54.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,52.75
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,52.75
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,74.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,74.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,101.12
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,95.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.18254
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43221
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.09328
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,96.31
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58209
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52633
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.09142
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.06
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43243
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47066
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37639
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,96.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.39586
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.10188
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34411
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.02
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,83.62
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,83.75
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,82.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,82.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,116.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,116.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.19
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.81
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78701
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.52599
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.62606
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,49.25
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,49.38
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.38
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.75
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,103.13
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35277
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3203
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21572
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.25
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.40545
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61398
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.16023
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37673
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.28334
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43178
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.06
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,96.88
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37194
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.12126
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.22933
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,56.38
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,56.38
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,84.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,84.12
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,147.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,141.81
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.56
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.84463
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.77411
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86752
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
