Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.19
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.63
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.69
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.27837
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.27471
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.2625
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.88
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45956
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55608
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42205
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34643
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.37447
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43859
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,102.25
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43285
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.21077
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.25173
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,72.75
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,73.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.88
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,44.62
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,44.88
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,78.25
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,78.5
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,151.93
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.5
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.88
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.88031
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68432
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81134
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (Max),A,33.88
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (Min),A,36.12
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.12
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,97.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.31
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.12349
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32631
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.19988
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46099
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48589
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.50845
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.25
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3377
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50024
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43014
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,95.94
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.44
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.364
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.10161
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.18331
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,64.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,64.75
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,52.5
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,52.62
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,148.19
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.81
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.69
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.84271
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.7044
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83243
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.364
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40883
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37966
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,132.75
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,89.13
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.42943
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64962
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.01717
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32424
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45498
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31691
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,96.75
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36791
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.11626
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.23082
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,50.5
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,50.62
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,43.75
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,74.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,149.81
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.13
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.19
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.8598
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71923
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8074
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
