Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.63
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,93.94
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.22325
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.29995
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.06703
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,135.31
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4551
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6896
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41295
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33358
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5465
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33571
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.56
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.56
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08931
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.29677
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.26021
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,52.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,44.38
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,44.62
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,65.12
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,65.38
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.31
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,153.13
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81994
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6614
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.88904
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.19
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40685
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40948
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.27562
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.06
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,65.56
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5353
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62472
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.36895
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36556
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39657
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44259
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.81
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,102.81
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04472
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.21822
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35122
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,55.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,54.38
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,88.88
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,89.62
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.94
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.81
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.32
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77603
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.75427
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83938
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (Min),A,36.75
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (Max),A,37.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.88
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.37
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48971
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30431
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41598
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (Min),A,50.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (Max),A,50.12
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.12
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,74.31
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.463
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5512
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.2463
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.38
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.38
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40673
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50854
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45028
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.69
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.25
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.62
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2275
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.26772
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.12816
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,66.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,49.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,49.12
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,93.88
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,94.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.88
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.44
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.19
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78293
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58901
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7915
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.75
