Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (Min),A,31.38
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (Max),A,31.5
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,97.25
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,91.62
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.12642
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33953
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.03011
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49291
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.46563
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47671
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,135.87
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45104
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.7062
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33056
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.06
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.31
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.19377
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34273
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09981
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,60.62
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,60.75
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,59.62
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,55.25
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,149.44
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.13
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.37
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.85513
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69906
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86743
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,99.62
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.38
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.15193
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37401
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17354
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,64.75
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46682
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48556
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.37902
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44103
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43273
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3799
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,89.37
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22615
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42477
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02486
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,62.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,53.12
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,55.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,146.06
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.31
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,154.19
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.82654
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.74713
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.89609
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,105.5
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.25
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.37066
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.24782
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.19112
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.34948
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55209
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41949
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4233
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.55047
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39892
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,87.07
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,83.75
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06136
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49523
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09618
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,54.38
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,54.75
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,64.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,64.25
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.31
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,138.69
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,148.06
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81189
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.73993
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84448
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (Max),A,23.12
