Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.37
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,92.68
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29998
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.35619
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.04292
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49679
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54498
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40642
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35473
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52624
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33275
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.81
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,88.81
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24804
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33852
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02431
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,52.5
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,52.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,54.5
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,58.5
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,58.62
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.25
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.56
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66946
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65115
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86441
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (Max),A,29.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,95.19
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.56
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.088
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4248
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.14705
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54034
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5252
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43844
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,1.5
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39763
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.33223
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.2932
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.44
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17556
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4594
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02013
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,63.25
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,63.38
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,48.62
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,48.62
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.06
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,152.75
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75073
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68365
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.88327
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,102.56
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,99.44
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.69
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.21132
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.15843
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.21266
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52065
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49722
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4566
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42837
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41427
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38299
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,89.06
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31981
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45553
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01683
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,68.5
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,50.75
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,50.75
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,66.38
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.62
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.63
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,154.19
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80078
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.716
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.89606
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
