Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,130.37
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,102.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,97.44
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.63314
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.19646
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.12978
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50048
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47744
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47762
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,97.44
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,104.5
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41875
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.10149
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.23513
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.81
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.06
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28945
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41994
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0023
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,75.5
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,76.12
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,51.62
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,51.75
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,62.62
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,62.75
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.62
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.44
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70083
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.50869
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82574
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.32
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.55956
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34282
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15563
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49129
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.4865
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42608
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,92.44
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40664
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.05919
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39513
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,93.44
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.69
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0587
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3546
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.11556
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,71.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,71.38
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,60.62
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,59.12
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,146.69
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.63
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,149.94
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.82873
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72381
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.85772
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,98.19
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.19
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.30721
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.13268
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.13433
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47372
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50484
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42968
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,106.13
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40447
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.26113
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41634
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.19
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.22026
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.37255
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24544
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,61.62
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,51.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.75
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,65.38
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.93
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.19
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62588
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.46551
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77673
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (Max),A,34.62
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.5
