Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,101.38
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38555
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.18608
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24569
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48269
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55267
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47332
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39294
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41781
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36989
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.56
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,104.87
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25005
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.25127
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.11446
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,76.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,76.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,47.38
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,47.38
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,56.12
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,56.25
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.25
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.87
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,149.25
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78705
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66567
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.85086
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.87
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.63
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35625
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.27932
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26485
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48312
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54733
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44634
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44186
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51339
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39541
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.81
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.69
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,84.31
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25609
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.27712
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09129
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.59
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.45
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,91.88
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,92.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,51.25
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,51.38
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,73.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,73.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.81
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.63
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67602
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.49084
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86502
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (Min),A,15.5
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,101.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,92.18
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38402
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.20299
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.03801
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52648
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51791
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44646
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,105.31
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32934
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46746
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.25127
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.5
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,100.19
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.38
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27129
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.17891
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04659
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.52
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,52.75
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,52.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,46.38
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,46.62
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,65.75
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,65.75
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,146.69
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.94
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,153.87
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.82782
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62701
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.89111
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,94.06
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,106.63
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
