Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.5
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.06114
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.28753
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.1415
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50488
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50503
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46081
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44588
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47118
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36364
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.06
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,103.06
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,90.81
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20409
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.21422
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0139
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,68.5
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,68.62
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,56.12
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,56.25
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,66.5
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,66.5
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.5
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,151.63
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6831
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63622
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.87393
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,103.06
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.5
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.22231
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32952
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.1639
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.81
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47741
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54125
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44414
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42257
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4602
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28566
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.5
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.5
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,84.75
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.10826
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.27663
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07689
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,73.5
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,73.62
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,58.75
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,145.12
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.69
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81836
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72311
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8641
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.12
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45415
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3807
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.15596
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47939
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50808
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48305
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43624
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41491
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.29122
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.69
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,85.37
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20449
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41994
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08513
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,77.25
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,77.38
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,71.12
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,64.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,64.25
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.19
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.94
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69805
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59417
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84121
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,98.69
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
