Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43746
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39376
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.14235
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50234
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48943
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44744
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,134.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33144
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.67187
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36776
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.44
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15633
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33126
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.06297
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,64.5
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,58.62
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,58.88
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,74.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,74.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.69
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.81
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.62
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69998
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67489
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82989
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,100.31
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.56719
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40157
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.17498
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.12
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46236
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49511
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46755
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,104.13
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33526
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44616
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.23412
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.75
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.31
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.56
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20439
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35222
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.11119
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,60.12
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.12
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,152.25
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76333
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54052
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8819
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (Max),A,38.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.56
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.54009
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3713
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24083
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51714
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49737
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47481
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,37.62
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,37.75
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.62
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31453
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46917
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43618
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.06
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.06
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.18318
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.32586
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.10594
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,80.75
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,89.88
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,90.12
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,81.38
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.94
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,153.31
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73754
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57476
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.89047
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,105.87
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,102.69
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41787
