Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.27459
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.2069
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52081
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56667
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46059
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,27.12
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40566
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.33281
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42562
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.31
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.57
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.94
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06899
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35753
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.08559
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,97.5
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,97.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,71.25
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,71.25
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,88.38
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,88.5
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.87
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.69
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,152.19
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63009
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64862
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.87723
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.06
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,101.38
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36129
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30013
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.18987
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51708
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54983
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48876
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36855
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.32616
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3611
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,91.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.06
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02159
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41091
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.06639
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,82.88
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,82.88
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,61.12
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,61.25
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,79.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,79.12
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.56
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.44
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,148.94
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7369
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65365
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84775
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.06
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,96.69
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.27437
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.31826
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.11583
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49984
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53368
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46938
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,33.25
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.06
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,105.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.29769
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3752
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.2582
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.75
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.68
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24691
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43493
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03734
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,73.25
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,59.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,59.62
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,76.38
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.25
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6835
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64263
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77792
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.25
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,99.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.35003
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34731
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.14946
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
