Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49874
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50253
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47622
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.06
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,107.06
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.377
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.25673
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33812
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.13
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.75
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.26741
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42473
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.023
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,75.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,75.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,61.25
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,61.5
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,75.88
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,76.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.31
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.5
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.06
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72268
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62292
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8056
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (Min),A,40.75
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.75
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.56
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36577
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39837
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28042
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50848
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48516
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48748
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,36.88
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,37.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37508
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35811
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37017
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.31
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.31
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32958
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38946
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03423
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,102.38
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,102.75
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,62.12
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,82.38
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,82.5
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.25
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.81
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61749
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.50805
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82025
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28508
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41152
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.26375
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49282
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49194
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47292
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52535
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.398
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.29744
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.38
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.68
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08693
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39428
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0439
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,89.88
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,90.12
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,60.12
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,78.5
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,81.25
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.94
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.31
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67434
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65591
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86117
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,103.5
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.22152
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39803
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32717
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
