Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50188
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5209
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49847
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,105.44
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48882
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.25005
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35552
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,4.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.38
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.5
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15932
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43047
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.06752
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.73
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,91.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,91.38
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,62.25
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,62.38
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,91.88
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.69
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59484
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.45696
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.82928
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.37
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28621
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36437
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34572
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48907
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54531
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46511
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.94
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,100.12
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30742
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.34554
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.16805
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.87
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.69
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28209
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42678
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.13362
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,88.88
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,93.38
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,59.5
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,59.5
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,83.25
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,83.5
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,144.19
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.25
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80551
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64193
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8193
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.29393
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34093
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32222
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49645
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53625
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46304
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,39.75
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,39.88
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.75
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.62
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.62
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.62
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.37
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31838
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43154
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28499
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.06
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.88
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14955
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45174
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1736
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,94.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,94.12
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,79.5
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,79.62
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,98.75
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,98.88
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.44
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.5
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76663
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67163
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75796
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.94
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.87
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39519
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32232
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24681
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (Min),A,13.25
