Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,90.56
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50643
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52834
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.01488
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,41.25
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,41.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.25
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.5
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.5
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36858
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38006
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32537
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.69
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.81
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.14354
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34603
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.09297
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.34
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.17
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,93.75
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,94.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,64.5
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,54.25
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,54.5
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.06
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74057
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65676
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80966
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,102.13
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.44
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.20015
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32213
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31832
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.4797
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49398
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.35607
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.19
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39611
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52953
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41289
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,97.69
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,99.44
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.12618
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46862
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.15825
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,43.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,43.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,80.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,98.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,98.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,64.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,64.25
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59991
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5133
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.59905
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,103.19
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.44
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.22112
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33724
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3254
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.75
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,75.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50942
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51876
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.21376
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.94
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31749
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.57986
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35961
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,99.94
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.81
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.15529
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47457
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.041
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,42.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,42.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,77.25
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,77.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,96.5
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,96.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,57.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,57.12
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,144.38
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.06
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.94
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80847
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65679
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76654
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38546
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36803
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36373
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
