Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,84.44
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51879
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50057
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.11955
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,36.25
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,36.25
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.25
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,1.62
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,130.31
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39803
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.6047
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35177
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.88
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35271
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43374
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.12853
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.64
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.86
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,106.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,106.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,68.25
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,61.62
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,61.88
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.31
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.69
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73397
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.46645
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83899
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.33327
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37185
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41729
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,94.38
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47366
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48101
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.0609
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40133
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49816
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37218
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.88
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37096
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46517
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1039
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.88
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.02
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.19
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.22
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,83.25
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,83.25
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,74.12
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,74.25
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.25
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,84.75
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,85.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.69
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.25
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.81
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71279
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56548
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86728
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.3164
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39968
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33654
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (Min),A,13.62
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48049
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52285
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41915
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,102.94
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41656
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.20153
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31563
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.06
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36675
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.37011
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04787
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,88.12
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,66.25
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,66.5
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,71.88
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,71.88
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.94
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.25
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69397
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60415
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83593
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.44
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38427
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.31228
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3095
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
