Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,83.25
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48577
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51629
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.12532
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,1.75
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,1.75
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.75
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,105.81
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45196
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38476
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.26122
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,93.94
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3388
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45208
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.06593
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.2
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.59
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,95.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,95.25
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,78.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,78.75
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,71.88
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,72.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.38
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.13
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.88
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74499
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70404
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84625
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (Min),A,36.75
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (Max),A,36.88
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.75
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36806
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47298
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32091
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (Min),A,64.12
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (Max),A,64.38
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.25
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.5
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,87.13
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46679
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63757
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.05483
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,33.12
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.19
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37142
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.3695
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.27291
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.19
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.88
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.23943
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44021
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.11995
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,102.12
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,102.38
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,122.12
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,122.38
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,74.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,74.25
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,142.19
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.75
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.78036
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.53136
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74417
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.5
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.13
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46838
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41643
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28585
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,134.75
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,89.13
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50286
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.69207
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.0099
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,1.88
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,1.88
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.88
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45046
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.34359
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28948
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.12
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37075
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36504
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.17848
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.27
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,99.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,102.5
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,76.62
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,76.75
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,66.5
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,147.44
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.37
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,149.88
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.83966
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.72354
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86142
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.25
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.69
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36065
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30492
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.2603
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.25
