Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,95.5
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55367
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61019
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.11452
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,45.12
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,45.12
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.12
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44051
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.36754
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.29186
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,103.87
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,94.62
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.21843
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4471
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.07506
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.28
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.12
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,103.75
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,103.75
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,80.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,80.25
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,70.75
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,70.88
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.5
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.06
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.5
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7236
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62408
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77047
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.12
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (Max),A,36.12
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.87
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41701
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44076
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.24535
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (Max),A,27.75
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.94
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,90.25
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.37874
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54525
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.00783
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.31
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35341
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.29979
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28609
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.5
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44005
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38766
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.18511
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,44.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,44.12
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.39
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.12
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,104.5
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,104.75
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,91.25
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,91.25
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,75.12
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,75.5
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,147.38
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.88
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,150.94
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.83587
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.75906
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8707
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (Min),A,37.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.12
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.87
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46496
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43023
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28902
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.75
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,76.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54559
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.48296
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.22005
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.12
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.12
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.06
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31484
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4959
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28908
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,92.81
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.44
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04335
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39541
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.08672
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,70.62
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,71.12
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,70.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,80.88
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,81.25
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.31
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73605
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.47558
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69433
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38647
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.40453
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31872
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
