Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.94
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45159
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5856
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43459
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.5
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.5
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,106.75
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38238
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5071
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.27477
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,41.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,92.44
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17333
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34551
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04259
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,59.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,85.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,85.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,70.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,70.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,144.62
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,149.94
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.81118
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58923
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.86209
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (Max),A,33.62
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47695
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37804
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34636
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (Max),A,34.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,91.62
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46041
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50872
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.05037
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44308
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52126
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33031
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.94
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.19
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.30867
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.364
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.18474
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,64.12
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,54.75
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,54.88
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.88
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.75
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,148.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72665
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.54717
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.84479
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41659
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39669
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34768
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.19
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.93
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52059
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59994
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43249
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33895
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43896
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40444
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,95.31
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08318
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3612
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.19612
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,60.62
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,60.75
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,58.25
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,58.25
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,96.25
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,100.62
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.69
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.81
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.31
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70419
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61569
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78875
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.81
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40468
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39883
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31597
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
