Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,98.81
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.42931
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58773
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.12441
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36419
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47259
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37011
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,96.94
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,100.31
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.0999
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47317
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1577
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,59.38
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,59.38
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,69.88
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,70.12
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,69.25
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,69.62
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.94
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.25
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75027
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61221
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81906
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (Max),A,35.75
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39431
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43191
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33422
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,95.06
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.37465
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54427
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.03865
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.75
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,107.87
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42177
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.37707
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30022
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,100.06
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,106.69
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.17382
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.28093
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37411
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,78.25
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,79.25
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,64.5
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,64.88
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,99.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,99.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.56
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68444
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.43288
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79016
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46304
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38845
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36483
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (Min),A,42.75
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (Max),A,42.88
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.88
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,98.62
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49432
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49517
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.14397
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,3.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3297
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.34835
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.38689
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.13
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32399
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3507
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36843
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,74.88
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,75.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,60.88
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,113.12
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,113.38
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.19
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.53606
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.45992
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.8056
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (Min),A,29.62
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.42956
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42351
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34884
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (Min),A,41.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (Max),A,41.12
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.12
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,133.19
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,90.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
