Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.44201
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.66925
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.01048
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40316
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43441
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42086
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,102.69
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.69
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.20293
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31557
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38607
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,66.5
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,67.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,51.5
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,51.75
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.62
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,107.5
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,107.5
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.56
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.48797
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.46215
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83145
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.46392
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45064
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33803
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (Min),A,42.62
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (Max),A,42.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.56
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,95.06
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48434
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63674
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.09654
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40636
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49425
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31151
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,108.25
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.44
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46532
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.31075
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32805
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,43.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,43.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,108.5
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,108.62
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,64.88
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,65.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,108.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,108.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.69
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.88
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.80417
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71783
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78457
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.88
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (Min),A,45.25
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (Max),A,45.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51504
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36873
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35433
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (Min),A,34.25
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.25
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (Min),A,42.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (Max),A,42.88
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.06
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,97.25
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54934
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62799
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.13716
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.32378
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51699
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41137
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.63
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.35741
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3568
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.26873
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,92.75
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,86.25
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,114.38
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,120.12
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.62
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.07
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.37
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7146
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.55743
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69122
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.25
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.69
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36901
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36547
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39483
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (Min),A,60.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (Max),A,60.38
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.12
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
