Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.43349
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52117
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.37362
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37667
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.44182
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43609
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.37
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37484
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40774
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24065
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,82.88
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,119.38
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,122.38
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.37
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.81
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58074
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63433
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71615
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (Min),A,41.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (Max),A,41.12
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51116
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42751
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38082
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (Min),A,56.12
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (Max),A,56.25
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.12
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (Min),A,48.12
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (Max),A,48.25
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.12
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,109.44
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50625
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.44179
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.31826
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43255
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.55901
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.43142
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.81
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.06
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.28197
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36849
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38634
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.48
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,129.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,129.38
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.12
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,70.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,135.38
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,135.5
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.13
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.75
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58743
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65563
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81497
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (Min),A,45.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (Max),A,45.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,126.06
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.56704
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43297
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3485
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (Min),A,40.5
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (Max),A,41.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.75
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48638
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.44692
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.20937
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33239
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5108
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.31759
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33095
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42147
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.5223
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,92.62
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,92.75
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,83.38
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,83.75
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,121.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,121.5
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66485
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70043
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77389
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (Min),A,42.75
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (Max),A,43.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.88
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (Max),A,34.62
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (Min),A,48.75
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (Max),A,49.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.75
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.19
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52798
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46902
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.28389
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (Min),A,30.88
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (Max),A,32.5
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.81
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.39541
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52792
