Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.2376
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45592
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52319
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42724
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,43.25
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,43.5
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.38
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32601
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42193
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43478
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,26.25
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,101.75
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,106.5
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.75
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,119.62
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,120.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,132.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,133.75
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.18
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6419
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57113
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76733
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (Min),A,57.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (Max),A,57.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.37
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45385
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46462
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31044
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (Min),A,34.12
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49352
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59387
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48592
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,129.69
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40233
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.62603
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42519
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,105.25
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.25679
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48934
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.49728
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,59.5
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,59.5
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,111.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,111.12
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,117.88
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,118.25
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,127.62
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,129.62
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.69
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.87
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.94
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59786
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64453
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74228
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (Min),A,41.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (Min),A,57.5
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (Max),A,57.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.62
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.56
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48226
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4761
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35698
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (Min),A,43.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (Max),A,43.88
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.88
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.94
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52175
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57723
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.28777
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,136.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46444
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.7034
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4558
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3897
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.40926
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.48482
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,132.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,132.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,76.88
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,143.62
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,144.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.5
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.44
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.53695
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61053
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72354
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (Min),A,42.38
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (Max),A,42.62
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,42.5
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50219
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45345
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39004
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (Min),A,61.12
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (Max),A,62.12
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.75
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48617
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.45254
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.36925
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
