Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,137.13
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.12
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34304
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.69638
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42196
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3807
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48101
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.31798
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,52.38
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,52.75
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.62
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,102.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,102.5
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,109.38
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,109.5
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,138.75
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,139.88
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.12
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.25
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76501
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64102
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70959
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (Min),A,38.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (Max),A,38.25
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,38.12
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (Min),A,47.5
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.62
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (Min),A,47.12
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (Max),A,47.25
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.12
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5324
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.54849
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32277
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (Max),A,51.12
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.12
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.88
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,103.19
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55544
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50262
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.22103
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,144.38
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.75
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45821
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.79553
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3073
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,31.38
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37481
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39696
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40713
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,144.5
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,144.88
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.62
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,92.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,108.5
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.56
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.56
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.88
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64962
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56982
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76254
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (Min),A,32.38
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.38
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (Min),A,54.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (Max),A,54.88
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49892
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44244
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4049
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (Min),A,52.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (Max),A,53.62
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (Min),A,50.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (Max),A,51.88
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.12
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.31
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59451
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54076
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4688
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4078
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.61428
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44338
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,39.75
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.24648
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44485
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.54635
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,27.88
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,122.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,123.38
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,95.62
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,96.12
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,160.25
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,161.88
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.12
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.12
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71438
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69876
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77655
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (Min),A,37.62
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (Max),A,37.62
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.62
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (Min),A,38.75
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.75
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (Min),A,71.12
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (Max),A,71.25
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.25
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.466
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4229
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46297
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (Min),A,78.5
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (Max),A,79.25
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.32
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.87
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,106.06
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53512
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60513
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.25911
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
