Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37667
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56344
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45583
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.56
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42092
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41677
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.12377
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,27.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,111.5
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,112.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,182.62
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,183.88
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,126.37
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59176
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56811
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72674
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (Min),A,38.88
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (Min),A,31.88
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (Max),A,32.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.88
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (Min),A,66.25
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (Max),A,66.38
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.25
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45495
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41854
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.45141
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (Min),A,52.88
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (Max),A,53.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (Min),A,75.5
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (Max),A,76.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.88
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.88
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.37
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55114
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55157
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.29238
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,133.31
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39254
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.6784
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40093
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40389
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46242
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32753
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,26.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.88
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,140.38
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,140.62
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,95.75
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,96.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,176.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,176.38
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.81
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.13
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.56
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71615
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71896
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7713
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (Min),A,52.62
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (Max),A,52.88
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (Min),A,46.12
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.25
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (Min),A,74.75
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (Max),A,74.88
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.75
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49627
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46532
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44924
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (Min),A,65.12
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (Max),A,65.25
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.25
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (Min),A,79.62
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (Max),A,79.88
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.75
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,102.81
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55608
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50994
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.21627
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,128.63
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.40667
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.63268
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46169
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,16.38
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.13
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46807
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44646
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.24398
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,47.62
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.62
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,189.88
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,190.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,106.38
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,106.88
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,199.5
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,199.62
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.69
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61718
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58538
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75003
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (Min),A,39.88
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (Max),A,40.38
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.12
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (Min),A,37.62
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (Max),A,37.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.62
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (Min),A,70.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (Max),A,71.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.88
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49212
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47256
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37838
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (Min),A,57.12
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (Max),A,58.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.38
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (Min),A,43.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (Max),A,44.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.88
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.25
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.43603
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53216
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40725
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
