Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44506
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4248
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37453
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.37
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40334
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46319
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.28463
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,46.38
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,46.5
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.38
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,143.88
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,144.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.12
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,118.25
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,129.38
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,141.38
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,142.62
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.31
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.81
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.31
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68136
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71298
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69912
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (Min),A,41.62
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (Max),A,53.12
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.12
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (Max),A,53.62
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (Min),A,61.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (Max),A,61.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47784
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45364
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42702
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (Min),A,52.38
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (Max),A,52.5
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.38
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (Min),A,51.25
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (Max),A,51.62
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.88
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.94
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,104.87
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55035
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56594
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.25154
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39113
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47619
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44393
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,41.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,41.88
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45699
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43502
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.4327
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,39.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,159.12
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,169.5
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.25
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,155.75
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,168.12
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,153.12
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,153.38
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.25
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.19
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.94
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.62
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60223
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60583
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76028
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (Max),A,32.5
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (Min),A,49.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (Max),A,50.75
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.88
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (Min),A,59.12
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (Max),A,59.25
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.12
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.44
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36529
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43191
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33764
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (Min),A,46.62
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (Max),A,46.88
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.75
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,126.06
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58093
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56445
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.37511
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3438
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.33227
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49584
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.63
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44796
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47762
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29293
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,42.5
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,42.88
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,41.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,41.12
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,16.62
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,119.5
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,119.62
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,124.62
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,126.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,148.62
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,148.75
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.75
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.06
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,138.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.12
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67382
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.74011
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77713
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (Min),A,45.75
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (Max),A,40.38
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (Min),A,73.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (Max),A,73.38
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4894
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47451
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41341
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.62
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (Min),A,51.62
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (Max),A,51.88
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.75
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55779
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55419
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.37914
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.0
