Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.62
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.56
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.31676
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.32091
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39876
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.31
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42843
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48928
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.49755
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,31.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,73.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,73.38
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.38
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,133.12
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,136.88
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,157.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,157.62
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,167.25
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,167.62
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.13
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.81
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60513
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60162
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76263
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (Min),A,59.38
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (Max),A,59.62
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (Min),A,38.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (Max),A,39.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.62
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (Min),A,50.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (Max),A,50.62
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48949
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43206
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37072
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (Max),A,37.88
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (Min),A,53.62
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (Max),A,54.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.88
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50457
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5267
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43517
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.12
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3153
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.437
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4685
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42739
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48852
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.5039
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,29.25
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.38
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,25.75
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,168.88
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,172.62
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.88
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,137.38
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,137.88
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,177.5
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,178.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.88
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.81
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.5
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63885
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.75854
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81823
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (Min),A,69.12
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (Max),A,69.5
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.38
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (Min),A,44.5
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (Max),A,44.88
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.62
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (Min),A,66.38
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (Max),A,66.75
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.62
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50207
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.41289
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38909
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (Min),A,40.62
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (Max),A,40.75
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.75
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (Min),A,58.25
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (Max),A,58.5
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.38
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54574
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.43713
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40319
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,104.19
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49297
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.22881
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4547
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,52.38
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,52.88
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.62
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46667
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44573
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34911
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,38.88
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.88
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,34.75
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.62
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.88
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.38
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,186.88
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,186.88
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,104.25
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,104.38
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,200.25
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,200.25
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,144.25
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.5935
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61892
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80999
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (Min),A,41.5
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (Max),A,42.38
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (Min),A,42.12
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (Max),A,42.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (Min),A,63.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (Max),A,63.25
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.12
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48138
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4128
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40063
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (Min),A,67.38
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (Max),A,67.5
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.38
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (Min),A,62.38
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (Max),A,62.38
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.38
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51153
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47677
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.2875
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,46.75
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,46.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.88
