Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.31
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51131
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42889
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41991
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,39.62
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40029
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45147
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43261
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,36.75
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.75
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,54.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,55.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,214.88
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,215.62
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.25
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,107.38
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,203.38
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,203.5
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.38
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.94
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.44
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71734
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69848
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80182
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (Min),A,62.5
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (Max),A,62.75
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,62.62
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (Min),A,52.38
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (Max),A,53.88
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (Min),A,59.5
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (Max),A,59.75
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.62
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.88
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50869
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32412
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40945
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (Max),A,55.5
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (Min),A,56.88
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (Max),A,57.25
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.12
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,107.5
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52898
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60726
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.29824
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,58.62
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,58.88
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.75
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.39968
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43694
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33101
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44521
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43392
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43243
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,43.88
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,224.25
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,225.75
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,134.88
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,135.75
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,159.88
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,160.25
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.63
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,143.56
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64361
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67376
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.80362
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (Min),A,58.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (Max),A,58.25
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,58.12
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (Max),A,51.12
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.12
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51717
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47372
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3377
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (Min),A,47.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (Min),A,46.38
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (Max),A,46.62
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.38
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,131.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.63967
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57931
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.31777
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.49789
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4201
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41833
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.12
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40584
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49303
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39889
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,36.5
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,162.5
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,163.38
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,120.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,129.12
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,130.25
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,130.75
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.94
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,147.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66372
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.73858
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83755
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (Min),A,100.75
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (Max),A,100.88
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.75
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (Min),A,59.62
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (Max),A,59.62
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.62
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (Min),A,66.75
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (Max),A,66.75
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.75
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,105.44
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50735
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4602
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.25805
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (Min),A,89.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (Max),A,89.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,137.25
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.67153
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57171
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45248
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
