Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.81
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51092
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47726
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48736
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,14.88
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.56
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40493
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4284
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.13585
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,38.25
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,38.38
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.38
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,244.38
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,248.62
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,141.75
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,141.88
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,128.25
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,130.62
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.37
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,138.69
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.94
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64761
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.74582
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74105
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (Min),A,62.75
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (Max),A,63.25
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (Min),A,48.62
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (Max),A,48.88
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.75
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (Min),A,74.25
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (Max),A,74.38
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.25
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.13
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49541
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47024
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.30163
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (Min),A,90.5
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (Max),A,90.62
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.62
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.94
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56881
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52377
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44137
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.63
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47283
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.36553
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3962
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,31.12
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,31.25
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42171
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4833
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39657
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,67.88
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,67.88
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.88
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,222.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,222.25
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.12
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,150.88
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,150.88
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,159.5
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,160.12
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.19
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58306
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60125
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71923
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (Min),A,46.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (Max),A,46.62
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.5
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (Min),A,58.88
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (Max),A,59.12
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (Min),A,68.5
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (Max),A,68.62
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.31
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48495
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46313
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.27333
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (Min),A,77.12
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (Max),A,77.12
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.12
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54849
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47454
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46505
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.13
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.44
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37322
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.38177
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39519
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.87
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47008
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.5089
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35543
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,36.12
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,36.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.25
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,60.12
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,60.12
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.12
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.14
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,181.62
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,181.88
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.75
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,161.5
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,161.75
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,161.25
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,161.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.12
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.69
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.19
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7435
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65466
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75665
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (Min),A,44.62
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (Max),A,44.88
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.75
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (Min),A,62.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (Max),A,65.88
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.62
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (Min),A,70.88
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (Max),A,71.25
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.12
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.69
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47582
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46978
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31438
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (Min),A,86.62
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (Max),A,86.88
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.75
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (Max),A,40.25
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.25
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51955
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53805
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45528
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
