Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47152
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.50204
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36706
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,29.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,29.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,106.37
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.41143
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41668
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.26302
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,22.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.12
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.81
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,217.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,217.38
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.25
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,147.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,154.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,154.25
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.06
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68835
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6126
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66799
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (Min),A,35.25
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (Min),A,56.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (Max),A,56.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (Min),A,61.12
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.12
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45498
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47372
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3586
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (Min),A,60.88
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (Min),A,51.88
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (Max),A,51.88
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.88
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.63363
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60845
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.53304
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47893
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4927
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32271
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,125.38
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33693
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.58138
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36458
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,139.62
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,139.88
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.75
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,133.38
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,133.75
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,170.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,170.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.56
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,124.81
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.06
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64926
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.57183
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72885
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (Min),A,42.25
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (Max),A,42.5
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.38
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (Max),A,61.12
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.88
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (Min),A,43.88
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (Max),A,44.12
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.31
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51199
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44668
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32644
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (Min),A,76.25
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.38
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (Min),A,48.38
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (Max),A,48.5
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.5
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.5
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54867
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5599
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47701
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,32.38
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,134.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.69339
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48959
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40838
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,125.38
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.44
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42953
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.55337
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34429
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,35.75
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,36.38
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.38
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.52
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,191.62
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,192.62
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,149.12
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,151.88
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,151.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,151.25
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.75
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,136.13
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,145.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72625
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71853
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.81839
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (Min),A,49.62
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (Max),A,49.75
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.62
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (Min),A,50.62
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (Max),A,50.88
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.75
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (Min),A,63.88
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (Max),A,64.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.37
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.55154
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46117
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.2361
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (Max),A,51.75
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (Min),A,33.5
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.75
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55175
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.49743
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45122
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
