Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.55276
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.55999
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45754
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,44.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,44.12
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.19
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.41723
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.55718
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.21093
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.62
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,47.12
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.62
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,181.5
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,182.25
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,143.12
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,147.38
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,147.25
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,148.12
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.44
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75705
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61517
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78701
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (Min),A,55.12
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (Min),A,55.5
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (Max),A,55.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.37
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47668
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42416
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.30748
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (Min),A,36.5
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (Min),A,38.5
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.44
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.518
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50204
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45443
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,36.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,36.75
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,132.81
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.63287
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46545
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4045
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,38.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,38.88
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.75
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.88
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44268
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49902
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41451
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,155.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,155.25
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,154.5
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,155.5
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,155.62
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,156.12
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.81
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.56
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.5
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71844
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62103
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79168
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (Max),A,44.62
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (Min),A,50.62
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (Max),A,50.75
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.62
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (Min),A,53.75
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (Max),A,54.5
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.13
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50723
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45214
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.27456
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (Min),A,71.75
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (Max),A,71.88
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.75
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (Max),A,32.5
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.38
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.56
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52175
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.46377
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43224
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.38
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.5
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51043
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45943
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37752
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,42.88
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,43.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.88
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43664
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34978
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39687
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,36.12
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,36.38
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.38
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.75
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,196.12
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,196.12
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,122.62
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,147.25
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,147.62
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.44
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.56
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.69
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66076
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.62045
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78412
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (Max),A,35.12
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (Min),A,47.12
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (Max),A,47.12
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.12
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (Min),A,72.62
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (Max),A,72.75
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.62
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48992
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43948
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3341
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (Min),A,82.62
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (Max),A,82.75
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.62
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (Min),A,36.88
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (Max),A,37.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.88
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56588
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52273
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46822
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,108.69
