Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.29793
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54009
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37508
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46688
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44222
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.47219
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,29.75
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.89
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,175.12
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,175.5
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.25
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,121.38
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,121.62
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,175.5
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.25
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.87
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64385
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68789
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66256
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (Max),A,37.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (Min),A,78.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (Max),A,79.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.87
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50231
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47393
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35183
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (Min),A,85.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (Max),A,85.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (Min),A,39.25
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (Max),A,39.5
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.38
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53533
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62643
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46142
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.62
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.3977
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52615
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46841
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.62
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.62
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46203
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38152
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.49425
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,38.12
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,197.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,197.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,108.5
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,108.88
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,214.12
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,214.62
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.38
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.12
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.25
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75421
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71078
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74075
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (Min),A,46.38
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (Max),A,46.38
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.38
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (Min),A,41.12
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (Max),A,41.38
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.25
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (Min),A,69.12
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (Max),A,74.25
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49267
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4573
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3236
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (Min),A,57.12
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (Max),A,57.38
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.25
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (Max),A,38.12
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52068
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56176
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47967
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,129.13
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38897
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.6036
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47317
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44497
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4334
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.44353
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,31.38
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.25
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,154.62
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,156.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,106.12
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,107.75
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,183.12
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,188.12
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.31
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.75
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69683
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60461
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66204
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (Min),A,49.12
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (Max),A,49.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.25
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (Min),A,53.25
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (Max),A,58.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.12
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (Min),A,62.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (Max),A,62.62
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47295
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45864
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40945
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (Min),A,58.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (Max),A,58.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (Min),A,73.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (Max),A,73.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52343
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54467
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44903
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
