Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41884
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.40368
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48452
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,108.69
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31173
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.42641
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.46255
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,162.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,163.25
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,130.62
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,138.25
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,207.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,207.5
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.25
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.37
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,138.25
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66787
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69705
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74557
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (Max),A,51.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (Min),A,47.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (Max),A,48.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (Min),A,79.25
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (Max),A,79.5
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.38
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.75
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48211
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48125
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42864
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (Min),A,40.75
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (Min),A,90.38
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (Max),A,90.5
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.38
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57137
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51791
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47277
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46258
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49163
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45892
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,31.38
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.37
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.2892
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.38311
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.45507
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-32.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,141.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,141.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,116.75
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,117.12
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,242.38
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,243.25
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.56
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.94
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.69
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64953
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65307
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72802
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (Min),A,44.38
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (Max),A,44.62
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (Min),A,58.25
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (Max),A,58.38
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.38
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (Min),A,67.88
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (Max),A,68.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.25
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44344
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49178
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3391
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (Min),A,38.25
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (Max),A,38.62
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.38
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,111.37
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49194
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5172
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.36278
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,37.88
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.69
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38259
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4605
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48263
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,36.12
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,36.25
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.25
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.3543
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46673
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38189
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,17.5
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,49.75
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,50.25
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,115.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,115.25
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,165.5
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,165.88
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,166.62
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,167.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.94
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.25
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.19
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69296
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64007
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69659
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (Min),A,47.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (Max),A,47.38
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,47.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (Min),A,34.62
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (Min),A,64.62
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (Max),A,65.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4934
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.50369
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3503
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (Min),A,38.38
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (Max),A,38.88
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.62
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (Min),A,42.88
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (Max),A,43.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.61239
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.59368
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45119
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.5
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,124.06
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
