Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.53674
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51574
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47304
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42812
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47002
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41735
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,54.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,127.25
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,128.75
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,151.75
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,151.88
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,182.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,182.25
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.12
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.44
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.94
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75799
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66339
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76446
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (Min),A,54.88
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.12
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (Min),A,72.62
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (Max),A,72.88
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.75
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (Min),A,68.5
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (Max),A,68.5
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.48702
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3406
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38262
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (Max),A,39.88
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.62
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (Min),A,49.5
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (Max),A,49.62
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.62
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.59371
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55758
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45418
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.36678
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52016
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41341
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,9.75
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40545
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.52752
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42177
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,31.75
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.67
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,126.5
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,126.75
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,136.12
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,136.12
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,175.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,175.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.69
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.75
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.25
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.58233
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.63476
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65786
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (Min),A,43.25
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (Max),A,43.38
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.38
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (Min),A,35.38
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.38
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (Min),A,70.88
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (Max),A,71.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.88
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49966
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.32329
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41061
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (Min),A,41.25
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (Max),A,47.75
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.75
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (Min),A,53.88
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (Max),A,60.75
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.38
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.12
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.31
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.94
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55966
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54491
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48254
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,127.06
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.42016
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.58361
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44887
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48415
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41054
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43874
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,17.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.12
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,31.62
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.62
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,130.38
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,82.5
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,91.62
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,196.25
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,203.38
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.88
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.31
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.69
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.56
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63207
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71179
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68856
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (Min),A,51.5
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (Max),A,51.62
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.62
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (Max),A,44.12
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (Min),A,84.38
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (Max),A,84.62
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.5
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52395
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37505
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4045
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (Min),A,56.25
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (Max),A,56.25
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.25
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,131.37
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.6354
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50118
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47253
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,28.38
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.06
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
