Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.43822
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45348
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.29714
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43383
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.35695
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43264
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.38
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-27.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,128.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,128.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,90.5
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,204.88
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,205.25
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.5
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,128.63
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75161
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.56023
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.62493
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (Min),A,49.75
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (Max),A,50.5
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.12
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (Min),A,60.88
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (Max),A,61.25
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.12
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53054
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.34762
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38155
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (Min),A,49.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (Max),A,49.62
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.25
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (Min),A,40.88
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (Max),A,41.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.88
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.19
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49914
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56011
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48052
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,110.31
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4591
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.33248
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37914
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40822
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.55831
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.4277
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,18.5
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.12
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,21.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,144.25
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,144.62
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,72.25
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,72.5
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,164.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,164.75
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.63
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.87
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73938
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65695
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7275
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (Min),A,42.75
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (Max),A,43.25
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,43.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (Max),A,31.5
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.5
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (Min),A,66.38
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (Max),A,66.38
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.38
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50744
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39318
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.3203
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (Min),A,60.5
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (Max),A,61.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.62
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (Min),A,31.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.06
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54275
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54144
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47515
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,39.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,39.12
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.12
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.56
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48196
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45925
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32311
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4793
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46184
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.4265
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,35.12
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,37.25
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.75
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.73
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.17
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,171.75
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,174.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,103.75
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,103.88
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,166.5
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,167.25
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.75
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.56
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.56
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.76825
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.75943
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68878
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (Max),A,28.75
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (Min),A,41.75
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (Max),A,42.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.88
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (Min),A,70.25
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (Max),A,70.75
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47784
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.3933
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.37728
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (Min),A,56.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (Max),A,56.38
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.12
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (Min),A,39.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (Max),A,40.88
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.25
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.87
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55016
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6144
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.50805
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,107.37
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
