Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.28322
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.40392
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40575
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.69
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42141
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46535
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38717
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,126.62
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,127.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,96.25
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,96.5
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,154.88
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,156.88
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.63
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.63
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.31
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61981
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64746
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67309
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (Min),A,33.75
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (Max),A,36.38
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.12
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (Min),A,76.25
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (Max),A,76.38
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.25
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,107.69
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.33361
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44897
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.30101
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.44
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58447
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.65801
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.51989
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.54595
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52639
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.44106
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.41674
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45779
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33724
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,17.88
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,80.75
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,82.62
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,83.75
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,151.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,151.25
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.94
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61682
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.53939
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71865
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (Min),A,36.12
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.38
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (Min),A,64.25
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (Max),A,65.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.37
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40111
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43206
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34417
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (Max),A,22.75
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (Min),A,37.38
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (Max),A,37.75
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.62
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53664
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53573
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45092
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,26.12
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.12
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45873
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42766
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41616
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4966
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.3615
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.32659
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,19.5
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.77
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,117.25
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,117.38
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,59.75
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,60.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,138.88
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,140.12
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.06
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.12
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,142.44
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74853
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.73696
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.79089
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (Max),A,32.25
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (Max),A,27.88
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.75
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (Min),A,70.12
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (Max),A,70.5
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.38
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.28905
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43279
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33812
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (Min),A,33.62
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (Max),A,34.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.75
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.87
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56805
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63323
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43996
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.56741
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43029
