Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46395
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.50219
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46462
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38302
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,62.38
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.12
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.62
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.12
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,120.25
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,125.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,68.38
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,69.25
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,148.5
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,148.75
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.06
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,129.44
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.81
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66867
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61266
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72753
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (Min),A,70.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (Max),A,70.88
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.88
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.63
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.36519
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33275
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43752
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (Max),A,21.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (Min),A,57.12
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (Max),A,57.5
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.25
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.69
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.37
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56515
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64913
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45025
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,124.94
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50649
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56701
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45141
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36736
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.36367
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39104
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,12.38
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,83.12
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,83.88
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,59.75
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,59.88
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.88
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,178.25
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,186.88
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.13
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72415
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.7073
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73132
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.75
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (Max),A,26.88
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.38
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (Min),A,73.88
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (Max),A,74.12
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38125
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.36916
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44518
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (Min),A,26.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (Min),A,72.25
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (Max),A,72.38
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.25
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52831
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54363
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44768
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.55886
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.63534
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32097
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.432
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.34459
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.46227
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,109.25
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,110.5
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,53.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,188.5
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,188.88
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.62
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.06
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.5
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61291
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6434
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77185
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (Min),A,46.12
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (Max),A,46.5
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.25
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (Min),A,63.75
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (Max),A,64.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.69
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.4934
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38994
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.44817
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (Max),A,28.25
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.25
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.62
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (Min),A,78.5
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (Max),A,79.12
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.62
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50054
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56374
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.42824
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,138.69
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.52358
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.7424
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45229
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
