Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,122.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45241
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.5274
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43838
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.88
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,130.75
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,132.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,67.88
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,189.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,189.88
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.87
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.63
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.19
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73104
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61953
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75631
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (Min),A,41.38
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (Max),A,41.5
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.5
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (Min),A,69.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (Max),A,69.12
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.12
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44482
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45827
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40981
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (Max),A,34.12
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (Max),A,54.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.19
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49071
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6455
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44286
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.88
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,132.31
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,143.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.56
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.609
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.76629
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.33486
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.62
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.69
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.56
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44634
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4298
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.44305
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,28.5
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.62
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,117.88
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,118.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,85.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,85.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,169.38
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,169.62
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.19
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68121
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65942
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68917
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (Max),A,36.38
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (Min),A,41.62
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (Max),A,41.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.62
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (Min),A,69.38
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (Max),A,69.38
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.38
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44945
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44628
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.41643
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (Max),A,51.38
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.25
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,133.56
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52465
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.67468
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.38793
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,7.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,139.88
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.4772
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.74963
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32317
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43728
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45623
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37917
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,16.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,107.5
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,108.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,90.38
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,90.62
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,150.75
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.88
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,140.25
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,138.56
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.31
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.75323
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.74075
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67315
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (Min),A,83.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (Max),A,84.12
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.38381
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4211
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42751
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.62
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (Max),A,57.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.25
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.61025
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.56374
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.51397
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.88
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.56
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46035
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54629
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45211
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
