Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,19.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45629
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47903
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41317
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,33.38
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.38
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,89.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,92.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,95.12
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,186.62
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,187.12
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.88
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.69
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.13
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67108
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.58096
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68432
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (Max),A,19.75
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (Min),A,63.38
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (Max),A,63.5
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.5
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.19
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,126.56
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39193
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.57287
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4273
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (Min),A,32.38
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (Max),A,32.5
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.38
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.75
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (Min),A,61.62
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (Max),A,61.62
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.62
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,141.31
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,128.87
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.74411
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61685
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43218
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.06
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.62
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47665
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52813
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.40246
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,60.12
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,60.25
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.12
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.25
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46966
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.54961
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.38241
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,30.5
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,97.88
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,98.25
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,117.38
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,117.5
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,156.5
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,156.62
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.12
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.44
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.7355
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.71536
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71902
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (Min),A,33.38
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (Max),A,34.38
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.88
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (Min),A,66.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (Max),A,68.5
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.62
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.06
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45269
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48385
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.45858
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (Min),A,43.38
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (Max),A,43.5
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.38
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (Min),A,57.75
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (Max),A,57.88
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.75
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,129.63
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.60369
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.51244
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43407
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,134.25
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.65408
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.68997
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39409
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48476
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4916
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40279
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,22.38
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.22
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,133.12
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,133.88
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.38
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,64.75
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,65.75
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,153.88
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,155.88
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,143.31
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.13
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.69
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.79486
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68322
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67721
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (Min),A,28.62
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (Min),A,22.5
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.62
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (Min),A,82.12
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (Max),A,82.38
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,82.25
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.44677
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.53323
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.50317
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (Min),A,35.88
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.12
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (Min),A,39.75
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (Max),A,40.25
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.88
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,105.81
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54308
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6531
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.27114
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,127.06
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,159.07
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.44
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.60595
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.90164
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39355
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
