Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.5
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.75
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.53845
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47698
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43575
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.88
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,121.75
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,128.12
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,55.88
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,146.25
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,147.12
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.87
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.81
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65417
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66876
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71481
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (Max),A,20.12
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (Min),A,71.75
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (Max),A,73.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.5
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,108.5
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.81
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41329
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.30874
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38512
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (Min),A,33.12
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.25
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.62
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (Max),A,38.38
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.12
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.87
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.06
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45605
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5939
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.48388
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,116.81
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.41964
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51025
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.42831
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.69
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.81
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47979
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49557
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37551
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,39.38
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.38
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.75
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.88
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,105.25
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,62.62
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,142.75
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,143.38
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.19
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,125.56
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,135.81
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68014
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.5863
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.71569
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (Min),A,30.5
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (Min),A,23.88
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (Max),A,29.75
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (Min),A,73.12
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (Max),A,73.5
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,113.94
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,125.38
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39934
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.56048
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.45882
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (Max),A,30.12
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (Min),A,102.62
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (Max),A,102.75
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.75
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.94
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49456
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.64056
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.43917
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.5
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,125.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34713
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.52163
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.55453
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,129.69
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.88
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43035
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.62045
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43096
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,13.88
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,20.88
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-29.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,115.75
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,116.75
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,213.25
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,213.88
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.56
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.94
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.13
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66372
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64981
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72061
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (Min),A,69.12
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (Max),A,69.75
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,69.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (Min),A,45.38
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (Max),A,45.38
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.38
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (Min),A,76.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,76.38
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.19
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40508
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.42135
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39709
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (Min),A,30.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (Max),A,30.62
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.38
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.38
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.5
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (Min),A,39.5
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (Max),A,39.62
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.94
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50933
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.65234
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41189
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,7.12
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.88
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,147.75
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.53964
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4569
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.81817
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,48.5
