Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,48.88
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.62
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,122.75
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.81
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45684
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.54049
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.43038
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,33.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,33.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,21.88
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,22.12
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,21.12
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,21.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,186.88
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,187.62
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,97.62
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,97.88
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,154.62
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,154.88
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,137.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,138.5
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.31
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.73193
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.74347
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75753
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (Min),A,48.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (Max),A,48.12
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,48.12
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (Min),A,32.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (Max),A,33.75
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.88
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (Min),A,65.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (Max),A,65.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41097
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39867
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46581
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (Min),A,25.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (Max),A,25.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (Min),A,76.5
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (Max),A,76.5
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,119.94
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.87
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.48888
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.65618
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.41942
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.38
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38918
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43682
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47237
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,123.82
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45342
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.5491
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.45589
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,22.12
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,22.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.25
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.62
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-26.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,128.88
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,129.12
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,78.5
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,80.5
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,185.88
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,186.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,136.31
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.06
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.72195
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69018
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73227
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (Min),A,59.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (Max),A,59.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,59.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (Max),A,51.75
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.75
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (Min),A,102.38
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (Max),A,102.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.52786
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43246
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.47366
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.88
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.75
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (Min),A,78.12
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (Max),A,78.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.38
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,131.81
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.5
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.47308
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.66183
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49215
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,39.75
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,39.88
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.75
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.12
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,108.31
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45412
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45879
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.28148
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.12
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.19
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44955
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49758
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36458
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,23.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.39
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-34.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,149.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,149.12
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,83.38
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,237.25
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,237.5
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.38
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,139.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.25
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.75
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74505
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68206
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.7893
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,32.12
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (Min),A,37.75
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (Max),A,41.38
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (Min),A,75.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (Max),A,75.88
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.38
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.81
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.32998
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39159
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.46242
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (Min),A,16.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.75
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (Min),A,40.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (Max),A,40.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,131.69
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.62
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.44
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.61678
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50683
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44225
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,121.94
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.75
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,135.63
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50506
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.5155
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.69516
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
