Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,122.94
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.37
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4424
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.55819
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30321
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.12
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,15.5
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.56
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,89.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,89.25
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,85.12
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,148.88
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,149.75
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.56
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.37
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.5
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63098
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65808
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68081
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (Min),A,34.88
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (Max),A,35.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (Min),A,76.38
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (Max),A,78.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.25
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51101
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44912
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.40652
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (Min),A,40.38
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (Max),A,40.5
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.25
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (Max),A,31.5
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.5
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,138.81
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51937
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.75619
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.40264
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.62
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,137.94
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34124
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35735
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.70407
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47442
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48177
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33565
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,35.38
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.75
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.88
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.94
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,138.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,140.38
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,65.75
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,66.12
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,140.38
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,142.12
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.5
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,146.25
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.06
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77987
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.82358
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.65649
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (Min),A,38.88
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (Max),A,39.25
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,39.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (Max),A,31.75
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (Min),A,85.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (Max),A,85.25
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.12
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.75
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45116
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44729
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.36803
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (Min),A,32.25
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,149.25
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46795
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.7912
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.50201
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,14.12
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.12
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,7.38
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.45876
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47021
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35665
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,125.38
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.44
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46844
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.5696
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.28731
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,55.38
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,56.25
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,25.38
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.11
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.23
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.78
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.56
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,141.88
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,142.88
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,97.5
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,160.25
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,160.62
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.38
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.37
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,135.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.37
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.70752
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68453
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69866
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (Min),A,34.5
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (Max),A,34.62
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,34.5
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.5
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (Min),A,69.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (Max),A,69.25
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.12
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,107.31
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47317
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.28368
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43685
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (Min),A,50.25
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (Max),A,50.75
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.38
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,132.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51873
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.6473
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.53878
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,16.62
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,143.12
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,133.56
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.69802
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47396
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.62136
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
