Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,124.75
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.44
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40993
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.56545
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.30745
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.88
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.62
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.25
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.38
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.47
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,90.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,90.62
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,82.75
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,83.12
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,162.25
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,169.88
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.31
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.94
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,126.06
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.64248
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67465
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.58825
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (Min),A,25.38
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (Max),A,26.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.75
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (Min),A,28.88
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (Max),A,29.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (Min),A,93.88
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (Max),A,94.12
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.50845
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46865
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42583
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (Min),A,44.5
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (Max),A,44.75
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.62
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (Max),A,4.88
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (Min),A,55.5
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (Max),A,56.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.62
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55535
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.66998
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4284
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.25
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.5
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,120.12
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.38
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,131.25
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.50402
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42119
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.65386
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.62
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.94
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43316
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.50665
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.29836
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.88
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,27.75
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.47
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.62
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,110.38
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,111.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,83.75
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,197.88
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,198.62
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,141.94
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,140.68
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.87
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.77447
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.76211
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68341
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (Min),A,23.5
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (Max),A,23.88
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (Min),A,61.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (Max),A,61.25
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.25
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.25
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,115.75
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.5
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.5194
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.4237
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.32964
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (Max),A,23.75
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.62
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (Min),A,28.12
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (Max),A,28.12
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.56
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,122.31
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.39452
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53161
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.53515
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.38
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.19
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51803
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.47533
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.58587
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.19
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32821
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45977
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36422
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.75
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,11.88
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.88
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.67
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.73
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,76.62
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,77.25
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,77.25
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,77.62
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,141.75
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,147.25
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.69
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.69
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.94
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6336
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.68887
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.6929
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (Min),A,41.88
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (Max),A,42.25
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,42.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (Min),A,25.88
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (Max),A,26.12
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (Min),A,69.5
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (Max),A,69.88
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.75
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.87
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.53112
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.43716
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35225
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (Min),A,41.25
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (Max),A,41.5
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.38
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (Min),A,26.88
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,132.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,129.06
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.37353
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.66418
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.61303
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.62
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.62
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,128.87
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.44424
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.48971
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.62271
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,16.75
