Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.87
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.5
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.37136
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.5158
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36703
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.25
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.12
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,23.38
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.25
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.12
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.22
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,126.12
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,126.38
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.25
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,68.88
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,71.62
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,144.75
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,145.25
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.75
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.13
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,129.37
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6911
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67309
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.63384
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (Min),A,50.62
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (Max),A,51.12
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,50.88
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (Min),A,60.38
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (Max),A,61.88
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (Min),A,109.62
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (Max),A,109.75
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.75
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.56
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.62
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43285
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46386
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.4497
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (Min),A,20.5
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (Max),A,22.62
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (Min),A,74.5
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (Max),A,74.5
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.06
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.88
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,136.75
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52136
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58169
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.70779
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.81
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47091
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53387
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.4963
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,16.75
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.12
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,135.31
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47927
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.70916
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41198
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,59.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,59.38
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.25
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,19.62
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,20.25
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,20.5
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.77
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.83
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-31.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,146.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,148.88
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.88
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,116.12
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,117.62
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,232.5
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,233.12
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.75
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,120.31
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,128.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.50433
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.61404
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.66213
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (Min),A,52.62
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (Max),A,53.12
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (Min),A,52.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (Max),A,52.38
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.12
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (Min),A,83.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (Max),A,85.38
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,84.5
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,115.62
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.81
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41982
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47564
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.45626
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (Min),A,18.88
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.88
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (Max),A,11.12
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (Min),A,74.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (Max),A,79.38
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.12
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.25
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51177
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.55621
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.55453
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,16.88
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,17.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.88
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,125.5
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,120.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,103.5
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.54055
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46853
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.20766
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.19
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40871
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.60519
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42065
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,21.75
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,21.88
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.75
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,21.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.25
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.69
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.08
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.14
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,128.75
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,132.75
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,107.5
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,107.88
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,211.88
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,215.5
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.5
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62414
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66088
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68844
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (Min),A,46.12
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (Max),A,46.25
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.25
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (Min),A,45.25
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (Max),A,45.38
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.38
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (Min),A,88.88
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (Max),A,89.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,126.5
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,119.12
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.58834
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45357
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.48833
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (Min),A,21.5
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (Max),A,21.62
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.62
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (Min),A,5.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (Min),A,62.62
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (Max),A,62.75
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.62
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.69
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,126.69
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.505
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.58776
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.46438
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,20.62
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,20.75
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.75
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,129.69
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.88
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.37
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.60949
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4967
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.30773
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.38
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.62
