Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.13
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,118.62
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.31829
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46987
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.47619
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.75
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.75
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,236.89
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,236.89
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,92.75
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,92.75
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,87.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,87.25
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,202.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,202.12
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,130.37
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,143.31
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.81
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63967
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.78265
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.61315
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (Min),A,27.25
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (Min),A,26.5
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (Max),A,26.75
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.62
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (Min),A,64.25
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (Max),A,64.75
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.5
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,121.12
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,126.25
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,106.56
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51489
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.58596
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.27883
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (Min),A,29.88
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (Max),A,30.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.88
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (Max),A,23.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.88
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.44
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,134.63
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.69
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.52261
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.68447
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.13329
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,6.25
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,122.44
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.25
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.53329
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42495
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39614
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.62
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.62
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45748
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47304
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34673
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,23.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,13.88
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.12
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,103.25
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,60.38
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,109.12
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,109.25
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.56
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.63
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.6358
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64126
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.70123
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (Min),A,51.75
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (Max),A,52.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.88
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (Min),A,53.38
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (Max),A,53.5
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.38
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (Min),A,75.38
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (Max),A,75.62
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.5
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.54907
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.55828
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.45791
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (Max),A,34.25
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.12
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (Min),A,62.5
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (Max),A,62.62
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.13
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,94.12
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.56277
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63018
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.06667
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.5
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.5584
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41335
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.37163
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.12
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,4.5
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.62
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,106.94
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.31
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,122.62
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.27788
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.51589
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.47057
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,23.25
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.38
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-23.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,126.5
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,127.5
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,86.88
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,86.88
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,168.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,169.12
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.13
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.25
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.87
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69378
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69741
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69076
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (Min),A,34.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,35.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (Min),A,24.62
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.25
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (Min),A,68.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (Max),A,70.62
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.25
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.19
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,121.81
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.19
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.54507
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.48675
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.30578
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (Min),A,60.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (Max),A,60.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (Min),A,27.38
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (Max),A,27.5
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.38
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.57458
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.5574
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.39681
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,115.25
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51699
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.56823
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.41158
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,111.63
