Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,127.56
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36089
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.60409
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.5667
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,12.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,23.62
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,117.62
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,119.5
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,78.12
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,79.25
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,133.5
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,135.75
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.69
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.57394
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59185
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73135
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (Min),A,51.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (Max),A,51.38
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.12
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (Min),A,54.62
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (Max),A,55.75
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (Min),A,72.5
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (Max),A,72.62
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.62
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,128.63
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.75
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.6838
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.38155
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33645
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (Min),A,22.88
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (Max),A,26.5
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.62
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (Min),A,31.62
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.75
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,114.94
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.13
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,89.37
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.36794
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.62472
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.02028
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,4.62
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,4.75
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.75
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.12
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,124.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,109.87
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.48467
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.43301
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.32058
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.88
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4547
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45132
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41231
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,12.88
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,21.25
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,21.38
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.25
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,22.38
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,22.5
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.38
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,106.12
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,108.25
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,96.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,97.25
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,133.12
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.38
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,143.62
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.37
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.59725
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.75747
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.73486
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.62
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (Min),A,28.25
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (Min),A,71.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (Max),A,71.62
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,110.5
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.13
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47341
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.33849
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34264
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (Min),A,51.12
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (Max),A,55.75
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (Min),A,32.75
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.75
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,89.87
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.46795
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.60082
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.0229
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.25
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.25
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.25
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,126.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.13
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,112.25
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.59121
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.35088
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36059
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,9.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,9.5
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.69
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.32805
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.39522
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39385
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,10.62
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,14.25
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,14.38
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.25
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.02
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,110.75
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,115.12
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,60.88
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,62.12
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,126.88
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,127.25
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,143.44
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.62
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69543
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.77166
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78576
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (Min),A,40.12
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (Max),A,40.25
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,40.12
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (Min),A,31.38
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (Min),A,44.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (Max),A,44.38
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.5
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.62
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.75
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47564
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44869
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34936
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (Min),A,63.75
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (Max),A,64.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (Min),A,3.62
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.75
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (Min),A,32.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (Max),A,33.5
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.12
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,123.12
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51998
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.54336
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.4132
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.5
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,13.75
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.56
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,105.19
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.44
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37386
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.26589
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.35015
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,4.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,5.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.75
