Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.94
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44628
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46554
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.36614
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,30.62
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,30.75
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.62
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.5
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,140.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,141.25
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,89.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,92.88
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,110.5
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,110.62
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.63
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,140.44
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,139.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63122
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.75869
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.75982
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (Min),A,28.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.5
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (Max),A,28.5
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.12
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (Min),A,49.5
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (Max),A,50.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.88
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.81
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.44
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.41222
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.46798
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42919
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (Min),A,30.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (Max),A,30.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.12
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.5
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.62
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (Min),A,66.12
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (Max),A,66.62
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.44
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,108.56
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51888
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63131
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.26171
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,2.88
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,126.06
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.44
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.55111
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.39046
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.47506
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,7.75
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.75
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.12
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.12
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.07
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45101
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49529
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.35894
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.75
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,16.25
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.88
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,86.62
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,60.75
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,62.75
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,149.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,149.88
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,129.19
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,134.87
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.44
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.63146
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.69775
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.77005
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-9.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (Min),A,64.5
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (Max),A,64.62
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,64.62
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (Min),A,56.38
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (Max),A,56.88
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.62
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (Min),A,78.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (Max),A,78.38
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.25
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.25
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,125.81
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47021
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.56805
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.42174
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (Min),A,35.5
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (Max),A,35.62
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.62
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (Min),A,50.12
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (Max),A,50.75
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.62
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,129.94
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,124.06
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,82.13
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.61572
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53765
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.11696
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.81
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47842
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.36208
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.36452
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,11.25
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.12
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,112.56
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.36715
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.46526
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3684
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,12.25
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,12.38
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,38.5
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.62
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,14.5
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.62
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,140.12
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,140.25
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,110.62
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,111.25
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,151.12
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,151.75
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.25
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,142.62
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,146.19
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61422
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.78305
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.83075
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (Min),A,37.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.25
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (Min),A,31.5
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (Max),A,31.88
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.62
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (Min),A,50.25
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (Max),A,50.75
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.38
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,108.87
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45702
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45388
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.31603
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (Min),A,38.88
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (Max),A,39.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.5
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.62
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (Min),A,23.25
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,127.25
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.19
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,99.94
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.58141
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61187
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.13674
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,7.38
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,124.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.5534
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.53509
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.46023
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.75
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.88
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.75
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,14.62
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,14.75
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.75
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.75
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.38
