Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.40255
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.52145
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.42696
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.88
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,20.12
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,20.25
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.12
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,25.62
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,25.75
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.62
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,123.75
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,124.38
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,69.5
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,69.88
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,111.5
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,111.62
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,138.62
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,143.25
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,141.75
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.74582
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.79141
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.78317
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.75
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (Min),A,32.62
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.75
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (Min),A,73.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (Max),A,73.38
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.12
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,128.75
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.398
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.61303
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.334
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (Min),A,18.12
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (Max),A,18.25
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.12
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (Max),A,4.38
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (Max),A,31.12
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.5
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,129.13
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,94.25
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.51318
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.61855
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.05342
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,6.88
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.75
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,128.19
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.94
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.69
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.61263
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.46642
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50417
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.38
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,5.88
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,10.62
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.06
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.43981
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47173
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.33544
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,10.38
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.38
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,29.12
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,29.25
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.25
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,13.25
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,13.38
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.25
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,83.25
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,79.5
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,79.62
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,125.62
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,125.88
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.37
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.69
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.94
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68026
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67028
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74112
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (Min),A,27.75
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (Max),A,28.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.88
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (Min),A,34.75
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (Max),A,34.88
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.88
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (Min),A,53.5
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (Max),A,53.75
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.62
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,120.19
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,112.63
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.43761
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.49773
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.38341
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (Min),A,44.25
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (Min),A,8.38
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (Max),A,37.5
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,124.31
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,121.88
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,92.44
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.53564
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.52663
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.01799
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,6.5
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.38
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,19.62
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.62
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.75
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,106.94
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.38
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.27156
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49087
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.49108
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,5.75
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,120.06
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.75
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.42736
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.49816
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41695
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,12.12
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,12.25
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.12
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.62
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,25.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.12
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,98.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,98.25
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,80.88
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,81.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,130.38
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,130.75
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.81
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.19
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.61083
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.64926
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72299
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (Min),A,37.12
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (Max),A,37.12
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.12
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (Min),A,49.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (Max),A,49.5
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.38
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (Min),A,68.12
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (Max),A,68.25
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.12
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,116.94
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,128.31
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.5
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.45263
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.60797
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39672
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (Min),A,47.12
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (Max),A,47.25
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.25
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (Min),A,6.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (Min),A,40.12
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (Max),A,40.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.38
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,128.87
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,130.44
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,121.44
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.5921
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.63442
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.49532
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,6.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,4.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,4.12
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,121.06
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,114.56
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.46041
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.51739
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.39596
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,17.25
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.38
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.75
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.88
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.88
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,9.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.44
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.12
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.94
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
