Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45715
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47118
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.37969
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,23.38
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,23.5
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.38
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,18.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.5
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-19.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,131.12
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,131.25
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.25
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,97.62
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,98.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,135.25
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,135.75
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,137.87
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,137.87
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.66775
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.73648
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.74105
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (Min),A,51.12
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (Max),A,51.25
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,51.12
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (Min),A,44.12
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.25
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (Min),A,66.38
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (Max),A,66.5
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.5
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,119.25
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.56
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.37
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.47732
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45608
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39409
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (Min),A,15.25
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (Max),A,15.38
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.25
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (Min),A,5.75
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (Max),A,5.88
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.88
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (Min),A,43.38
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (Max),A,43.5
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.38
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,132.06
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50396
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.66372
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.45956
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,18.25
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.25
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.25
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.69
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,117.75
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.33297
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.40139
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.45901
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,5.38
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,5.5
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,110.81
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,116.38
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.33004
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.41491
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.44259
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,11.5
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.62
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,39.38
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,39.5
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-25.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,103.38
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.25
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,75.75
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,75.88
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,188.75
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,188.88
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.37
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.5
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.62008
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.60967
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69943
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (Min),A,63.75
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (Max),A,64.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,63.88
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (Min),A,52.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (Max),A,52.75
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (Min),A,74.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (Max),A,74.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,109.63
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.19
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,111.19
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.31746
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.45513
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.35647
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (Min),A,13.5
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (Max),A,13.5
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (Min),A,6.12
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (Min),A,36.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (Max),A,36.62
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,116.18
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,138.44
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,118.06
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.41915
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.73129
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.47073
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,6.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,6.38
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,37.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,37.38
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.38
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,112.87
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,129.06
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.37163
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.32854
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.60381
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,5.12
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,5.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.25
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.75
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,113.87
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,119.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.38317
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.48644
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.39214
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,10.88
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,52.12
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,57.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.12
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,18.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.12
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-24.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,101.88
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,102.12
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,124.5
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,129.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,172.62
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,172.75
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.62
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.56
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,133.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,133.44
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.68786
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.67065
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.68707
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (Min),A,44.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (Max),A,44.5
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.5
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (Min),A,51.25
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (Max),A,53.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.75
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (Min),A,64.5
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (Max),A,64.62
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.62
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,124.56
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,118.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.56435
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47759
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.47512
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (Min),A,48.25
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (Max),A,48.62
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (Min),A,105.12
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (Max),A,106.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.12
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,122.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.62
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50094
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.53457
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44833
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.19
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,123.19
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,122.25
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.30565
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.54504
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50036
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.5
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,9.62
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.06
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,115.06
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.44872
