Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.44363
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.41195
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,20.75
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,21.12
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.88
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,16.5
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-28.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,127.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,127.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,97.12
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,99.75
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,209.25
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,210.38
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,135.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,139.19
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,140.12
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.71432
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.73956
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.76721
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,-8.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,-6.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (Min),A,44.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (Max),A,44.25
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,44.12
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (Min),A,35.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (Max),A,35.5
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.25
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (Min),A,77.5
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (Max),A,77.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.62
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,120.25
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,116.68
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,118.56
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.49255
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.44964
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.47982
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (Min),A,32.5
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (Max),A,32.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.62
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (Min),A,9.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (Max),A,9.88
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (Min),A,105.5
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (Max),A,105.62
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.62
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,125.19
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,120.69
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.55132
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.47713
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.51171
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,8.25
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,8.38
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.38
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,38.12
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,38.25
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.12
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.25
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,119.44
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.34185
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.49206
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.50698
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,117.5
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,112.37
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.48208
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.45263
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.3713
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,22.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,22.88
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,12.5
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,12.62
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,15.62
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.62
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-36.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,115.12
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,115.25
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,73.12
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,73.5
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,251.38
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,251.75
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.62
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,128.56
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,141.19
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,130.06
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.5989
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.70468
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.62603
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,-12.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (Min),A,40.25
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (Max),A,63.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,49.5
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (Min),A,33.25
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (Max),A,55.38
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.5
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (Min),A,66.5
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (Max),A,88.5
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,75.62
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,117.31
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.51064
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.47842
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.33553
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (Min),A,32.12
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (Max),A,32.88
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (Max),A,8.12
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.25
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (Min),A,30.12
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (Max),A,30.25
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.25
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,123.69
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.56
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,85.87
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.54009
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.4949
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.06969
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.12
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.38
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,2.5
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,2.62
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.62
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.88
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38015
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.45605
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.3546
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,10.25
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,10.38
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.25
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.31
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.94
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,110.94
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.47393
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.43691
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.34264
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,38.62
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,38.75
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.62
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,23.12
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,23.12
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.12
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,15.62
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,15.75
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.75
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,132.5
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,154.25
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,104.88
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,122.62
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,144.62
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,132.63
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,130.75
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,132.31
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.67605
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.65304
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.67135
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (Min),A,60.5
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (Max),A,60.62
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,60.62
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (Min),A,64.25
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (Max),A,64.38
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.25
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (Min),A,86.62
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (Max),A,87.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,86.88
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,105.5
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,111.07
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,110.44
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.25057
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.35613
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.34594
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (Min),A,14.38
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (Max),A,14.62
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (Min),A,4.12
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.12
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (Min),A,29.38
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (Max),A,29.5
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.38
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,120.94
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,91.62
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.43615
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.50936
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.02394
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.75
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.88
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.88
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,2.75
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,2.88
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.88
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,109.44
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,125.62
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.29992
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.4399
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.57867
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,5.62
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.75
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.38
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.38
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,116.75
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.06
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45901
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4555
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.406
