Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,23.75
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,24.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,24.12
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,24.38
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.25
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.25
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.38
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.38
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,117.25
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,117.5
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.38
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,111.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,111.5
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,154.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,154.12
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,126.81
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,127.37
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.60388
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.59307
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.60531
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (Max),A,29.62
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (Min),A,36.38
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (Max),A,36.5
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (Min),A,48.88
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (Max),A,49.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.88
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.31
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,114.25
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,113.31
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.40539
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39998
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.39593
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (Min),A,24.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (Max),A,25.12
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (Min),A,3.88
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (Max),A,3.88
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.88
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (Min),A,43.62
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (Max),A,44.12
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,122.5
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.75
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,100.56
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.50933
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57955
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.16353
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,7.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.12
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,24.88
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,3.25
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,3.38
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.25
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,116.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,121.38
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.38146
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.42171
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.5173
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.25
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,9.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,9.12
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.12
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.69
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,114.69
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.46188
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.4269
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.40905
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,18.5
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,18.62
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,15.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,15.12
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.12
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,85.62
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,86.62
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,86.88
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,87.38
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,121.62
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,122.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,133.94
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,131.87
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,136.75
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.69088
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.6636
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.72726
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,-7.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (Min),A,30.75
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (Max),A,30.88
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,30.88
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (Min),A,38.75
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (Max),A,45.12
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.62
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (Min),A,54.5
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (Max),A,54.62
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,114.38
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,112.5
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,104.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.39339
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.37542
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.23201
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (Min),A,15.88
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (Max),A,16.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (Min),A,4.25
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (Max),A,4.25
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.25
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (Min),A,19.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (Max),A,19.12
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,121.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,125.06
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,116.5
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.49709
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57253
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,-0.44753
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,7.25
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,7.5
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.38
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.62
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.75
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.38
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,111.63
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,115.5
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,126.81
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.35302
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.41616
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.59579
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,6.75
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,117.25
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,109.94
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.31
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.45348
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.33669
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.11739
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.12
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.12
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,11.62
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,11.75
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.75
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.88
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.88
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.88
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,80.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,80.12
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,78.38
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,84.88
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,123.12
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,123.12
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Voltage Phase Angle,Degrees,131.63
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Voltage Phase Angle,Degrees,132.75
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Voltage Phase Angle,Degrees,134.25
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Power Factor,Unitless,-0.65698
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Power Factor,Unitless,-0.66427
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Power Factor,Unitless,-0.69424
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,-11.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (Min),A,30.38
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (Max),A,32.12
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,31.38
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (Min),A,29.5
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (Max),A,29.88
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.62
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (Min),A,66.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (Max),A,66.5
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.25
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Voltage Phase Angle,Degrees,113.81
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Voltage Phase Angle,Degrees,115.31
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,6.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,11.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Power Factor,Unitless,-0.466
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Power Factor,Unitless,-0.39382
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Power Factor,Unitless,-0.43078
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-3.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (Min),A,27.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (Max),A,27.38
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.25
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (Min),A,3.38
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (Max),A,3.5
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.38
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (Min),A,49.88
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (Max),A,56.12
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.75
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,127.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,88.07
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,-0.45278
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,-0.57205
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.03551
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,8.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,8.25
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.12
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,2.38
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,2.38
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.38
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,118.19
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,104.43
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,119.19
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.47311
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,-0.23217
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,-0.48782
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,37.5
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,38.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.88
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.12
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.12
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,43.88
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,48.5
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.38
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.62
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,118.88
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,96.5
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.4909
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.47887
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.1122
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.0
601314,St Davids Church Hakin,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
